Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,20.73
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,13.85
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,25.12
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,23.22
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,14.15
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,30.33
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.24
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,31.66
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,19.93
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,28.87
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,124.3
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,33.63
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,15.71
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,30.81
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,143.7
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,28.76
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,15.28
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,30.47
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.22
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,31.13
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,18.61
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,34.03
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,32.52
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,17.76
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,32.89
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,141.3
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
775104,Norton Barracks - Norton,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,142.0
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.24
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.79
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,29.46
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,17.9
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,37.06
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,127.8
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.96
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.54
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
