Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,32.2
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,16.14
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,34.94
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,66.1
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,139.4
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,149.6
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,38.93
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,18.39
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,33.6
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,165.1
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
775104,Norton Barracks - Norton,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,145.1
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.09
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.16
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,35.01
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,21.81
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,37.83
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
775104,Norton Barracks - Norton,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,162.1
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.94
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.63
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,33.22
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,19.81
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,37.58
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,142.3
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
775104,Norton Barracks - Norton,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,161.1
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.33
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.14
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,38.62
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,17.17
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,38.64
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,164.1
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
775104,Norton Barracks - Norton,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,164.3
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.01
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.56
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.33
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.33
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,34.98
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,25.04
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,41.36
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,149.7
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
775104,Norton Barracks - Norton,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,175.2
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.86
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,40.89
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,22.24
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,38.21
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,172.5
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
775104,Norton Barracks - Norton,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.01
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.3
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.98
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,36.87
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,17.93
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,43.06
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,182.5
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.28
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,37.66
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,18.58
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,39.53
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
775104,Norton Barracks - Norton,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,167.8
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.51
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.51
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
