Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,39.78
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,23.23
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,39.09
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,168.0
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
775104,Norton Barracks - Norton,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,166.1
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.83
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.33
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,38.5
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,25.05
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,41.49
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,162.6
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
775104,Norton Barracks - Norton,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,175.7
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.98
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,103.4
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,137.7
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.72
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,29.93
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,26.09
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,53.68
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,110.5
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,129.3
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
775104,Norton Barracks - Norton,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,225.0
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.29
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.64
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,26.88
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,23.69
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,42.02
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,73.6
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
775104,Norton Barracks - Norton,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,178.1
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.61
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.75
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,34.55
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,25.5
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,41.83
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,147.7
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,105.6
775104,Norton Barracks - Norton,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,176.6
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.25
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.4
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.76
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,34.46
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,25.8
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,48.91
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,90.2
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,148.9
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
775104,Norton Barracks - Norton,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,205.6
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.57
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.9
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.75
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,124.3
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,44.53
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,21.51
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,51.27
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,88.5
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,186.6
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
775104,Norton Barracks - Norton,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,214.4
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.33
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.22
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,97.7
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,38.65
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,20.37
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,48.47
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,81.5
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.5
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
775104,Norton Barracks - Norton,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,202.6
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.39
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.1
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,39.61
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,17.7
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,47.04
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,74.7
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,166.9
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,196.8
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.24
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.7
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.67
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.1
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
