Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,35.04
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,16.3
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,49.95
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,86.2
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,149.6
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,208.5
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.39
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,94.5
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,124.7
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.12
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.91
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,38.77
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,23.78
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,57.91
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,164.5
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
775104,Norton Barracks - Norton,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,241.7
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.17
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,133.7
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.56
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,35.1
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,19.03
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,61.05
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,89.3
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
775104,Norton Barracks - Norton,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,257.1
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.45
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.0
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.08
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.56
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,41.32
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,18.7
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,55.09
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,174.3
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,230.8
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.96
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.2
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.36
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.89
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,99.6
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,44.26
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,13.84
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,50.53
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,73.6
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,186.1
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,211.8
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.83
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,36.72
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,89.9
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,154.7
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.94
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.82
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,46.25
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,17.06
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,66.66
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,104.3
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,195.3
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
775104,Norton Barracks - Norton,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,278.3
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.98
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,131.2
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.74
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.75
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.6
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,44.7
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,14.69
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,62.04
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,95.8
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,187.8
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
775104,Norton Barracks - Norton,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,258.8
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.61
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.01
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,109.7
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.51
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.76
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.26
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.7
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,42.9
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,13.51
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,63.09
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,86.6
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,180.2
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,262.7
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.88
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.8
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.26
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,39.32
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,13.52
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,54.48
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,166.2
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,228.3
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.27
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,131.1
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.35
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
