Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,36.42
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,13.69
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,55.77
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,93.0
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,154.7
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,233.9
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.29
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.6
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.33
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,30.78
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,16.5
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,50.45
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,211.6
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.88
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.23
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,33.18
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,29.62
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,45.24
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,141.4
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
775104,Norton Barracks - Norton,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,190.4
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.12
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.58
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,29.94
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,24.09
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,41.84
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,128.4
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
775104,Norton Barracks - Norton,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,176.7
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,30.1
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,19.68
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,35.43
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
775104,Norton Barracks - Norton,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,150.5
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.36
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,36.9
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,22.61
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,39.15
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,156.1
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
775104,Norton Barracks - Norton,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,165.4
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.26
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,38.59
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,29.6
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,34.52
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,162.2
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,122.6
775104,Norton Barracks - Norton,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,147.6
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.27
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.72
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,32.63
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,27.12
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,33.11
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,114.3
775104,Norton Barracks - Norton,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,142.3
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,38.79
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,14.1
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,31.27
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,163.8
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
