Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,37.75
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,16.1
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,36.92
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,156.4
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.26
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,35.04
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,16.22
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,30.59
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,148.6
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.7
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,35.78
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,10.05
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,23.12
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,33.42
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,12.34
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,31.74
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,142.9
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,28.56
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,11.1
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,37.69
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,68.9
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,160.3
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.36
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,21.14
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,9.9
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,31.34
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,25.49
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,12.82
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,26.62
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,111.7
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.31
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,25.56
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,13.05
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,21.69
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,21.13
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,12.05
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,21.99
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
