Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,21.21
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,14.33
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,21.99
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.34
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,24.18
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,20.15
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,27.56
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
775104,Norton Barracks - Norton,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.13
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.6
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,20.99
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,18.99
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,21.99
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.79
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,23.07
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,21.22
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,35.21
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
775104,Norton Barracks - Norton,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,150.8
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,23.36
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,15.04
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,33.3
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,105.9
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,26.22
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,14.37
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,28.26
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,23.49
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,15.49
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,28.5
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.97
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,24.54
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,14.95
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,23.54
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.31
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.88
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,31.39
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,17.62
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,36.53
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
775104,Norton Barracks - Norton,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,156.6
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.86
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.83
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
