Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,31.13
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,16.57
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,29.62
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,132.7
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.2
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,20.39
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,12.08
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,24.55
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.41
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.22
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,19.76
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,12.42
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,18.42
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,19.5
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,12.9
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,24.49
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,19.7
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,18.59
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,13.41
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,27.06
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,117.7
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,19.7
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,20.08
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,10.83
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,29.8
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.64
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,19.11
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,10.35
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,31.86
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,137.1
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,23.04
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,10.98
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,26.89
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,117.7
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.46
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,24.34
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,11.36
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,26.44
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,116.1
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
