Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,11.68
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,25.14
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,127.8
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,26.78
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,12.95
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,24.22
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,29.12
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,13.33
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,25.97
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,115.8
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.16
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,34.98
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,13.56
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,29.1
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,150.1
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.52
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,31.15
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,15.36
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,30.32
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,28.51
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,15.56
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,28.68
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,123.4
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.05
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,27.79
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,16.39
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,31.63
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.68
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,30.65
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,15.62
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,30.9
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,133.4
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,33.36
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,15.67
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,30.58
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.1
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
