Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.05
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,37.55
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,16.16
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,30.65
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,159.9
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,133.7
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.28
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.27
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.05
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,40.26
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,18.78
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,31.34
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,172.7
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.7
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.2
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,103.0
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.02
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.02
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,50.43
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,18.83
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,34.3
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,212.1
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.14
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,35.5
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,19.27
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,33.13
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,152.8
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.44
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,37.86
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,19.78
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,40.13
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,163.1
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,173.0
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.59
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.34
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.33
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.8
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,40.63
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,22.32
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,40.52
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,174.7
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
775104,Norton Barracks - Norton,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,173.2
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.77
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.75
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.08
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.51
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,35.59
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,23.07
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,40.46
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,154.1
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
775104,Norton Barracks - Norton,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,173.6
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,34.95
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,21.03
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,36.5
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,151.4
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,157.9
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,33.11
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,22.48
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,39.73
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,96.9
775104,Norton Barracks - Norton,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,170.9
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.82
