Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,33.31
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,25.27
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,40.45
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,143.8
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
775104,Norton Barracks - Norton,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,174.0
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,30.54
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,21.27
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,36.94
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,132.3
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,159.3
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,31.83
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,20.28
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,41.96
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,62.5
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,179.9
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.17
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,20.64
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,43.24
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,163.9
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,181.1
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.5
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,20.2
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,37.46
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,22.6
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,43.36
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,158.2
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
775104,Norton Barracks - Norton,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,182.0
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.53
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.28
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,20.2
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,42.63
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,27.3
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,40.89
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,178.7
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
775104,Norton Barracks - Norton,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,172.8
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.89
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.57
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.99
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.8
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,20.2
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,44.25
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,25.39
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,44.32
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,186.1
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
775104,Norton Barracks - Norton,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,188.2
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.19
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.1
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.43
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.8
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.1
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,38.51
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,23.03
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,49.76
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,163.5
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
775104,Norton Barracks - Norton,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,211.1
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.89
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,41.54
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,20.1
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,37.26
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,175.0
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,159.1
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
