Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.37
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.48
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,42.38
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,40.27
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,178.6
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,170.1
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.01
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,34.13
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,17.32
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,42.05
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,146.9
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,75.3
775104,Norton Barracks - Norton,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,176.5
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.78
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.7
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.76
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.55
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.9
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,35.52
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,19.23
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,45.58
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,66.1
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,152.6
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
775104,Norton Barracks - Norton,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,191.5
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.61
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,112.0
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.05
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.79
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,37.81
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,24.37
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,48.27
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,102.1
775104,Norton Barracks - Norton,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,203.0
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.31
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.6
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.46
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,36.03
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,18.59
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,47.1
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,154.3
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
775104,Norton Barracks - Norton,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,197.9
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.09
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.32
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,118.2
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.6
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,41.3
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,26.22
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,51.99
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,175.3
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.9
775104,Norton Barracks - Norton,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,217.2
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.57
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.94
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,125.1
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.94
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.82
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.19
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,52.82
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,21.18
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,56.81
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,221.9
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,90.3
775104,Norton Barracks - Norton,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,236.4
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.91
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,77.4
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,141.8
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.12
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.79
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,49.24
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,65.13
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,207.7
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
775104,Norton Barracks - Norton,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,270.4
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.33
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,73.5
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,126.3
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.49
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.52
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.6
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,47.21
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,17.65
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,60.98
