Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,95.8
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,198.1
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,253.1
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.9
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,79.9
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.2
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.25
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.06
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.1
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,48.01
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,20.65
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,59.96
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,92.2
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,201.5
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
775104,Norton Barracks - Norton,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,249.0
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.43
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,82.5
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,126.9
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.89
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.28
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.4
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,46.83
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,21.6
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,61.57
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,94.1
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,197.2
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
775104,Norton Barracks - Norton,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,255.4
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.31
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,119.0
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.8
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.91
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.9
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,37.49
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,19.31
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,65.18
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,104.5
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,161.0
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
775104,Norton Barracks - Norton,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,271.2
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.28
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.6
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.07
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.27
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.11
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,40.4
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,20.69
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,55.58
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,172.0
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,232.1
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.08
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.9
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.3
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.66
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,35.01
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,21.94
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,53.45
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,149.7
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
775104,Norton Barracks - Norton,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,224.3
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.62
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,123.7
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.71
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.39
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,30.82
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,24.89
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,57.54
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,95.3
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
775104,Norton Barracks - Norton,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,239.2
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.32
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.31
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,35.13
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,25.76
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,47.0
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,148.0
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
775104,Norton Barracks - Norton,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,197.2
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.4
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.93
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.01
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,36.14
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,24.61
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,37.98
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,152.6
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
775104,Norton Barracks - Norton,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,162.6
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.13
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.85
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
