Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,43.28
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,22.83
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,37.17
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,181.4
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,96.6
775104,Norton Barracks - Norton,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,159.2
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.6
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.09
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.29
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,47.37
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,25.21
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,35.75
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,198.1
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
775104,Norton Barracks - Norton,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,153.3
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.64
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.67
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,63.5
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,41.61
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,22.35
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,38.27
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,175.4
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
775104,Norton Barracks - Norton,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,163.5
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.16
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.74
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,34.57
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,20.72
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,37.68
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,147.2
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,160.8
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.16
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.89
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,35.67
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,21.3
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,151.0
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,90.8
775104,Norton Barracks - Norton,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,138.6
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.38
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.2
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.02
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,39.04
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,20.4
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,33.43
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,163.8
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.22
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.6
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,38.49
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,20.51
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,42.59
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,162.8
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,180.5
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.03
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.22
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.01
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,36.21
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,23.46
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,36.77
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,152.9
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
775104,Norton Barracks - Norton,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,157.7
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.87
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.87
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,41.23
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,19.14
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,42.15
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,173.9
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
775104,Norton Barracks - Norton,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,178.5
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.5
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.1
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.61
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
