Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,46.12
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,18.97
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,43.57
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,193.5
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,184.9
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.23
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.54
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.7
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.87
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,40.4
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,23.62
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,38.41
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,169.9
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
775104,Norton Barracks - Norton,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,163.8
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.23
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.15
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,37.51
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,16.62
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,33.81
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,159.1
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.01
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.8
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,24.4
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,39.91
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,168.6
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
775104,Norton Barracks - Norton,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,170.3
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.33
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.43
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.42
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.21
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,40.01
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,15.72
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,37.57
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,169.2
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,159.9
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.32
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.55
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.86
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.12
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,37.73
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,14.65
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,32.28
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,161.0
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,139.2
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.3
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.76
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,89.3
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,118.9
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.17
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,36.53
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,14.3
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,37.81
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,79.7
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,157.3
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,162.3
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.29
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.96
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.1
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,34.98
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,12.83
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,37.8
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,151.9
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,162.1
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.29
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.72
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.3
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,32.13
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,11.68
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,43.61
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,138.5
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,185.1
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.32
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.82
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.1
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
