Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,34.26
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,13.18
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,43.68
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,75.2
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,144.7
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,183.7
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.32
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.51
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,36.2
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,12.89
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,36.47
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,154.2
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.33
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.49
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,34.21
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,14.84
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,35.86
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,151.4
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.3
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.81
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,35.38
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,15.39
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,42.32
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.6
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,177.0
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.09
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.06
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,34.38
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,19.74
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,40.76
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,145.5
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
775104,Norton Barracks - Norton,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,170.7
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.25
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,33.55
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,19.58
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,34.74
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,141.3
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,83.7
775104,Norton Barracks - Norton,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,146.7
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.22
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.54
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,32.39
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,17.07
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,35.94
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,137.1
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,150.9
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.87
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,35.09
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,14.26
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,37.47
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,148.5
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
775104,Norton Barracks - Norton,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.75
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.79
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,26.77
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,15.25
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,36.54
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,116.1
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.5
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
