Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,34.86
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,16.75
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,36.17
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,147.9
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
775104,Norton Barracks - Norton,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,152.4
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,20.7
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,35.12
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,19.55
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,32.17
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,137.4
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,20.7
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,30.67
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,17.46
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,34.54
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,131.1
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,149.2
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.54
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,20.7
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,30.13
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,16.01
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,33.43
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.67
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.6
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,31.92
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,18.02
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,40.53
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
775104,Norton Barracks - Norton,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.83
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.2
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,28.81
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,15.98
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,40.25
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,168.6
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.59
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.6
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,28.29
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,19.47
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,38.83
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,162.5
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.07
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,26.26
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,17.02
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,35.51
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,150.9
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.15
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.4
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,33.57
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,15.9
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,41.63
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,141.9
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,174.6
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.01
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
