Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,31.35
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,20.4
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,34.48
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
775104,Norton Barracks - Norton,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.51
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.85
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,29.15
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,45.77
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
775104,Norton Barracks - Norton,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,193.6
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.4
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.56
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,37.58
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,24.39
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,49.35
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,81.5
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,157.4
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
775104,Norton Barracks - Norton,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,204.7
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.41
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.39
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.1
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.77
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,99.5
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,43.94
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,28.64
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,44.54
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,183.3
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
775104,Norton Barracks - Norton,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,190.6
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.75
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.96
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,30.64
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,16.86
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,45.58
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,79.2
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
775104,Norton Barracks - Norton,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,190.9
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.24
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.76
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,34.56
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,17.97
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,46.51
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,85.4
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,146.7
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,196.4
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.15
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,82.9
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,125.5
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,31.76
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,16.32
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,43.83
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,183.0
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.83
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,78.1
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,116.3
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.24
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,28.71
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,19.59
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,49.37
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,101.4
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,205.8
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.09
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.0
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.88
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,31.1
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,20.29
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,50.29
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,131.9
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
775104,Norton Barracks - Norton,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,209.6
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.47
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,82.0
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.7
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.59
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
