Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,29.9
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,23.3
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,44.74
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
775104,Norton Barracks - Norton,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,192.4
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,33.09
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,17.8
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,37.17
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,142.9
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,158.9
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.55
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.85
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,44.62
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,16.09
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,39.27
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,189.2
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,167.7
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,28.9
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,14.75
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,33.45
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.97
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,23.17
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,16.13
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,45.17
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,192.8
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,23.58
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,17.78
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,34.87
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
775104,Norton Barracks - Norton,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.99
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.96
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,25.28
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,22.55
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,36.12
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
775104,Norton Barracks - Norton,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,152.8
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,23.77
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,20.1
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,32.01
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
775104,Norton Barracks - Norton,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,137.1
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,24.07
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,14.25
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,30.19
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,131.2
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,71.5
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
