Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,20.59
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,34.94
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,152.4
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,21.2
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,19.02
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,13.36
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,24.24
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,21.2
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,25.88
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,13.73
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,23.09
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,24.09
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,14.62
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,27.02
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,24.08
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,12.4
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,23.34
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,21.42
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,14.0
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,20.93
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,22.29
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,15.12
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,19.66
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,17.78
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,14.62
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,19.54
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,15.81
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,11.93
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,19.78
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
