Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,14.47
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,11.93
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,19.56
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,14.63
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,11.24
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,24.92
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,14.16
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,11.85
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,23.57
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.2
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,15.71
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,10.79
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,23.75
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,18.54
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,11.12
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,22.02
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,16.15
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,11.63
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,26.02
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,13.8
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,13.36
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,23.67
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,14.9
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,13.14
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,22.58
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,18.16
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,13.98
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,19.64
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
