Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,14.39
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,13.48
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,20.88
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,14.55
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,10.88
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,28.23
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,14.67
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,9.98
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,28.44
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.24
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,13.83
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,9.74
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,31.7
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.61
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.11
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,16.06
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,10.88
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,30.75
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.17
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,17.01
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,10.35
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,31.16
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,17.39
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,9.64
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,32.59
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,139.4
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.27
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,17.01
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,11.01
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,30.43
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.65
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,18.13
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,11.4
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,28.19
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
