Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.76
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,19.19
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,12.18
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,31.8
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.57
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.53
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,19.26
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,11.63
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,29.94
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,128.2
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,20.3
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,14.54
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,29.94
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,128.3
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,23.66
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,13.21
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,30.7
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,132.2
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.74
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,23.75
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,12.75
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,29.31
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,126.7
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,28.49
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,12.23
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,30.05
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,123.7
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,29.53
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,12.07
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,32.14
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,138.4
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.36
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,21.9
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,29.13
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,11.32
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,37.32
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,125.9
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,158.7
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.21
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,29.84
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,14.05
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,43.43
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,183.9
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
