Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,22.36
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,11.78
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,33.83
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,100.8
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.77
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,18.42
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,12.14
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,30.77
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,132.6
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.66
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.25
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,18.67
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,13.1
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,30.32
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,15.98
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,13.74
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,27.99
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.85
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,25.07
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,11.5
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,28.53
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.41
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,25.87
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,12.29
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,29.63
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,112.8
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.26
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,25.83
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,14.03
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,32.35
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.21
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,63.5
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,25.88
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,14.1
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,36.26
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,153.5
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.87
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,27.03
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,13.49
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,32.12
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
