Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,137.1
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.52
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.03
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,28.34
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,11.96
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,34.2
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.72
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,29.08
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,12.05
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,34.5
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,126.3
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,147.1
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.33
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,27.19
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,12.91
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,33.6
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,143.7
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.09
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,28.91
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,16.3
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,33.14
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.07
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,29.54
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,15.5
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,29.15
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,126.8
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.13
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.63
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,33.33
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,17.62
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,26.57
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,33.51
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,16.45
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,27.48
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.05
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,32.08
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,16.39
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,27.44
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,136.1
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,40.72
