Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,17.88
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,30.07
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,170.5
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,34.44
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,20.25
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,29.58
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,147.0
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
775104,Norton Barracks - Norton,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.8
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,36.97
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,24.46
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,32.19
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,158.4
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
775104,Norton Barracks - Norton,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.02
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.18
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,38.58
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,24.74
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,32.75
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,164.8
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
775104,Norton Barracks - Norton,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,141.4
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.11
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.48
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,43.01
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,26.48
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,31.83
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,181.5
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
775104,Norton Barracks - Norton,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,139.1
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,38.71
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,23.67
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,34.16
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,164.1
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
775104,Norton Barracks - Norton,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.14
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.17
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.78
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,39.26
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,27.77
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,34.93
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,166.1
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
775104,Norton Barracks - Norton,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,150.6
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.95
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.8
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.07
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,41.17
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,28.55
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,39.39
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,173.6
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
775104,Norton Barracks - Norton,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,169.0
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.86
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.97
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.2
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.48
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,45.1
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,30.1
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,42.26
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,187.0
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,123.9
775104,Norton Barracks - Norton,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,177.8
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.77
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.38
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,72.8
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.4
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.6
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.2
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
