Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,47.36
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,26.07
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,47.81
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,196.4
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
775104,Norton Barracks - Norton,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,200.3
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.43
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.09
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,83.2
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,146.8
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.89
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.9
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,56.99
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,26.31
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,47.24
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,87.2
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,235.5
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
775104,Norton Barracks - Norton,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,197.4
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.32
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,125.0
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.06
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.26
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,50.25
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,26.12
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,45.36
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,208.4
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
775104,Norton Barracks - Norton,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,190.3
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.63
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,120.2
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.98
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.21
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,47.88
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,22.05
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,38.45
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,200.9
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
775104,Norton Barracks - Norton,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,162.5
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.44
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.08
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.56
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.78
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.67
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,42.45
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,22.93
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,39.39
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,177.2
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
775104,Norton Barracks - Norton,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,166.8
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.08
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.49
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.52
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.92
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,45.66
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,26.25
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,34.94
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,189.6
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,108.8
775104,Norton Barracks - Norton,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.67
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.44
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,44.49
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,20.31
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,31.78
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,185.3
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.9
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.06
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.43
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.46
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.14
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,53.65
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,19.11
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,39.12
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,222.3
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,164.7
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.04
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.35
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.39
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.67
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,42.44
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,22.24
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,39.42
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,177.8
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,166.7
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.22
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.02
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.55
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,20.3
