Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,46.37
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,25.01
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,41.69
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,194.1
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
775104,Norton Barracks - Norton,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,176.6
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.82
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.23
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.4
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.19
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,46.97
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,25.69
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,48.91
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,195.5
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
775104,Norton Barracks - Norton,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,206.6
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.7
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.36
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.2
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,46.54
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,26.69
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,40.88
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,193.4
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
775104,Norton Barracks - Norton,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,172.7
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.12
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.89
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.2
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.2
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.11
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.66
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.17
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,20.2
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,50.09
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,27.68
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,48.2
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,208.0
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,115.6
775104,Norton Barracks - Norton,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,202.4
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.05
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.06
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.1
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.08
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.03
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,20.2
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,49.61
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,23.28
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,44.33
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,206.3
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
775104,Norton Barracks - Norton,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,186.3
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.66
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.83
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.12
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.07
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,50.97
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,24.42
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,47.24
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,212.8
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
775104,Norton Barracks - Norton,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,197.9
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.92
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.4
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.1
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.3
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.84
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.59
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.33
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,58.64
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,23.26
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,53.22
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,244.4
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,223.0
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.37
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.44
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.3
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.27
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.53
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.26
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,55.03
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,29.16
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,54.45
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,229.3
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,121.2
775104,Norton Barracks - Norton,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,227.8
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.94
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.08
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.8
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.1
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.2
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.85
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.82
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.4
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.3
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,55.02
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,25.67
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,50.47
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,228.9
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
775104,Norton Barracks - Norton,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,211.6
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.38
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.09
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.8
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.36
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
