Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,51.5
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,26.29
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,46.16
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,214.5
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
775104,Norton Barracks - Norton,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,193.5
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.34
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.12
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,112.9
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.55
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.42
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.8
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,48.12
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,28.36
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,52.96
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,200.5
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
775104,Norton Barracks - Norton,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,220.6
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.16
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.35
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.1
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.71
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,98.1
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,48.88
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,32.36
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,45.35
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,203.7
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,133.8
775104,Norton Barracks - Norton,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,190.1
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.45
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.11
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.23
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.04
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,53.51
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,27.01
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,47.79
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,221.9
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
775104,Norton Barracks - Norton,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,200.0
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.7
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.09
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.14
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.18
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.3
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.9
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,54.49
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,28.12
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,46.6
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,225.5
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
775104,Norton Barracks - Norton,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,195.2
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.12
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.3
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.78
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.58
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,49.6
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,28.12
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,48.77
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,204.4
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
775104,Norton Barracks - Norton,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,204.1
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.3
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.1
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.02
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.67
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,49.71
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,25.4
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,39.2
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,207.3
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
775104,Norton Barracks - Norton,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,165.9
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.34
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.9
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,104.4
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,37.51
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,33.93
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,44.11
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,158.9
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,141.6
775104,Norton Barracks - Norton,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,187.0
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.62
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.2
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.78
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.54
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.44
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.0
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,39.43
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,49.85
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,166.4
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
775104,Norton Barracks - Norton,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,210.5
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.37
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.89
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.23
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,103.5
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
