Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,35.68
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,29.95
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,49.82
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,150.9
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
775104,Norton Barracks - Norton,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,209.5
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.75
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.8
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.32
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.52
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.2
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,35.47
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,27.27
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,51.41
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,149.9
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
775104,Norton Barracks - Norton,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,215.6
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.84
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.57
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,116.1
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.23
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.35
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,97.0
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,44.02
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,31.15
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,46.72
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,183.5
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
775104,Norton Barracks - Norton,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,197.1
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.57
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.96
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,35.94
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,22.96
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,37.91
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,151.6
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,161.9
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.03
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.69
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,31.61
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,24.28
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,36.67
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,133.9
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
775104,Norton Barracks - Norton,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,156.9
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.92
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.39
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,19.7
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,34.18
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,22.87
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,31.3
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,143.5
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
775104,Norton Barracks - Norton,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,134.4
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.12
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.77
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.1
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.95
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,27.2
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,24.7
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,32.52
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,116.8
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
775104,Norton Barracks - Norton,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,139.7
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.56
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,73.0
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.14
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,27.98
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,24.49
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,39.28
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
775104,Norton Barracks - Norton,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,167.2
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.79
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,29.87
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,19.77
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,40.44
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
775104,Norton Barracks - Norton,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,170.9
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.58
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,79.6
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.6
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.86
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
