Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,26.48
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,20.11
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,42.38
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,76.6
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,180.6
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,29.97
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,18.2
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,32.21
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.19
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,28.6
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,23.81
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,32.33
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
775104,Norton Barracks - Norton,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.33
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.8
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,29.96
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,28.2
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,31.74
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,127.6
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
775104,Norton Barracks - Norton,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.4
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.16
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,33.93
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,25.93
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,33.93
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,143.3
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
775104,Norton Barracks - Norton,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,147.8
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.19
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.09
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,30.61
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,19.03
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,26.2
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,115.7
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.32
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.96
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.63
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,30.33
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,12.5
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,30.55
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.25
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.7
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,19.3
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,32.53
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,16.63
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,40.04
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
775104,Norton Barracks - Norton,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,171.4
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.98
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.58
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.92
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,19.3
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,29.07
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,17.5
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,34.45
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
775104,Norton Barracks - Norton,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,148.3
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.28
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
