Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.27
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,19.2
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,34.19
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,25.33
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,33.51
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,144.7
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
775104,Norton Barracks - Norton,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,144.9
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.94
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.15
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.15
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.7
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,19.2
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,40.78
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,26.17
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,33.84
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,171.5
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
775104,Norton Barracks - Norton,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.09
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,19.1
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,30.99
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,24.41
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,31.96
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,103.1
775104,Norton Barracks - Norton,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,138.9
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.38
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.66
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,19.1
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,31.46
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,21.16
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,32.21
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,135.8
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
775104,Norton Barracks - Norton,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,140.9
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.02
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.7
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,19.1
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,29.87
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,19.21
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,41.8
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,177.6
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.51
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.8
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.76
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,19.0
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,37.81
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,25.76
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,43.79
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,159.0
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
775104,Norton Barracks - Norton,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,182.8
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.3
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.47
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,19.0
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,36.79
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,25.42
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,37.88
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
775104,Norton Barracks - Norton,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,160.3
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.56
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.84
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.05
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,18.9
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,27.62
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,11.51
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,32.64
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,81.5
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,120.1
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,139.4
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.49
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.86
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.29
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,18.9
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,19.7
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,12.36
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,32.57
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.16
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.09
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
