Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,18.9
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,25.19
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,20.89
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,35.8
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,152.1
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.41
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,76.6
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.8
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,18.8
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,31.65
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,16.24
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,41.05
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,172.4
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.38
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,95.8
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,126.5
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.75
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.1
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.89
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,18.8
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,33.16
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,19.55
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,48.09
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,105.3
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,141.4
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
775104,Norton Barracks - Norton,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,200.4
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.7
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.52
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.51
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.15
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,108.2
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.58
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,18.8
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,34.54
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,22.88
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,49.0
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,103.8
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,147.4
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,99.1
775104,Norton Barracks - Norton,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,207.2
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.64
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,90.6
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.7
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.97
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.49
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.03
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,18.7
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,36.95
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,12.71
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,43.51
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,108.5
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,157.7
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,188.0
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.88
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.8
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.6
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,18.7
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,34.27
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,20.39
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,50.87
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,147.6
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,216.0
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.85
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,79.8
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.4
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,18.6
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,26.59
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,15.72
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,39.58
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,116.9
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,167.9
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.63
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,74.1
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.94
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,18.6
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,33.45
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,19.78
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,37.93
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,83.9
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
775104,Norton Barracks - Norton,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,18.6
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,32.14
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,19.18
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,32.56
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,78.7
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
775104,Norton Barracks - Norton,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,139.9
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
