Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.56
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.56
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,18.6
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,32.55
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,18.76
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,26.83
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,138.4
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.84
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,18.6
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,35.54
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,17.15
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,29.9
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,150.8
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,128.9
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.62
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,77.5
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.7
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,18.5
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,32.41
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,17.0
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,41.55
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,94.8
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
775104,Norton Barracks - Norton,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,175.8
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.99
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.9
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,18.5
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,35.71
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,17.47
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,43.53
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,152.2
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,184.7
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.13
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.9
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.34
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,18.5
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,33.89
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,15.61
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,38.34
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,145.7
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,162.7
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.19
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.8
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,18.5
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,37.01
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,20.96
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,40.01
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,156.6
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
775104,Norton Barracks - Norton,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,170.5
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.54
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,84.1
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,128.8
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,18.5
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,32.29
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,20.22
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,46.02
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,138.2
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
775104,Norton Barracks - Norton,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,195.2
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.01
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,18.5
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,30.77
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,13.88
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,32.31
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,133.4
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,141.8
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.52
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,74.9
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.5
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.79
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,18.5
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,25.09
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,16.43
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,48.65
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,111.5
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,109.6
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,204.7
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
