Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.45
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,18.5
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,31.88
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,18.98
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,47.83
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,136.8
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,201.6
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.84
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.7
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,18.5
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,27.39
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,19.87
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,48.39
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,95.8
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,119.1
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,205.8
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.57
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.32
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,18.6
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,25.02
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,24.06
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,42.05
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
775104,Norton Barracks - Norton,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,178.2
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.2
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,18.6
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,23.28
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,22.09
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,38.22
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
775104,Norton Barracks - Norton,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,163.9
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.94
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,18.6
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,19.89
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,20.69
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
775104,Norton Barracks - Norton,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,18.6
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,22.61
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,15.45
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,29.49
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,18.6
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,23.37
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,10.2
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,29.08
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,18.6
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,24.92
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,8.06
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,27.04
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,18.6
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,25.03
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,9.62
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,25.39
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,112.3
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
