Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.17
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,18.7
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,22.03
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,12.44
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,26.91
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,18.7
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,18.81
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,14.45
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,26.94
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,18.7
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,19.5
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,13.58
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,23.6
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,18.8
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,16.79
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,10.55
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,26.6
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,18.8
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,21.57
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,8.99
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,25.66
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,18.8
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,17.17
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,9.39
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,25.49
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,18.8
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,17.71
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,7.91
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,24.66
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,18.9
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,19.59
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,9.12
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,20.26
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,18.9
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,15.5
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,11.11
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,23.04
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
