Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,18.9
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,17.57
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,10.85
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,20.11
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,18.9
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,14.92
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,10.37
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,20.43
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,19.0
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,13.04
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,10.51
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,19.39
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,88.5
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,19.0
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,13.61
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,11.21
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,19.76
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,19.0
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,17.15
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,13.42
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,18.01
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,19.0
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,14.65
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,16.61
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,17.0
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,19.0
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,14.06
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,12.96
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,16.42
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,19.1
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,15.22
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,11.06
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,16.94
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,19.1
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,13.87
