Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,9.23
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,17.99
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,19.1
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,14.05
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,9.81
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,18.61
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,19.1
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,14.59
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,9.94
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,20.52
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,19.2
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,18.79
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,9.32
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,19.91
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,19.2
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,16.17
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,9.58
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,21.55
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,19.3
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,13.76
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,10.9
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,21.75
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,98.5
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,19.3
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,13.44
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,9.47
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,21.97
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,19.3
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,15.17
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,9.44
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,20.95
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,19.3
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,17.5
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,9.61
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,21.76
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.93
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,19.3
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
