Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,13.7
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,10.12
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,28.1
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,16.51
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,13.43
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,25.42
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,19.07
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,11.92
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,23.89
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,18.23
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,9.61
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,24.89
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.52
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.51
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,15.18
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,10.33
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,28.42
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,16.59
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,9.63
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,26.31
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.21
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,21.47
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,13.24
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,28.97
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,124.2
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,25.26
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,14.23
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,32.41
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,108.8
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.42
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,27.52
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,11.07
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,32.63
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.98
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
