Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,26.06
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,10.86
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,31.34
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,113.1
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,133.5
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,28.08
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,13.91
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,35.59
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,121.3
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.61
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,21.68
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,11.28
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,26.24
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,18.81
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,10.79
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,24.97
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,21.72
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,23.72
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,97.3
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,18.14
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,13.45
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,23.51
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,82.9
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,19.15
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,10.7
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,25.41
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,20.82
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,10.82
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,27.75
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,16.63
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,10.91
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,25.43
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.47
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
