Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,18.49
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,11.86
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,26.47
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,20.48
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,14.26
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,21.88
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,92.1
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.14
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,22.6
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,13.11
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,24.57
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,108.6
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,26.39
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,14.45
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,26.18
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,22.0
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,13.09
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,26.11
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,113.1
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,20.58
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,12.92
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,25.47
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,91.7
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.61
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.2
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,22.97
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,15.02
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,34.77
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,147.1
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.19
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,25.87
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,16.73
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,37.08
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,156.4
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.35
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,27.33
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,19.24
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,36.94
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
775104,Norton Barracks - Norton,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,156.8
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.75
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.62
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
