Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,27.5
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,21.46
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,38.03
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,53.1
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,120.4
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
775104,Norton Barracks - Norton,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,162.3
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.03
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.3
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,27.83
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,20.93
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,41.42
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
775104,Norton Barracks - Norton,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,175.1
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,34.89
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,24.24
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,40.61
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,150.3
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
775104,Norton Barracks - Norton,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,172.4
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.94
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,37.89
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,26.41
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,38.83
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,163.2
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
775104,Norton Barracks - Norton,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,167.2
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.49
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,38.85
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,24.34
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,39.28
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,164.9
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
775104,Norton Barracks - Norton,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,166.6
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.47
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.23
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,42.38
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,23.64
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,41.75
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,176.6
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
775104,Norton Barracks - Norton,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,175.0
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.64
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.81
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.6
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,44.02
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,21.2
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,42.01
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,183.5
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
775104,Norton Barracks - Norton,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,176.2
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.9
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,46.62
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,23.31
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,37.64
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,195.3
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
775104,Norton Barracks - Norton,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,159.9
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.26
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.54
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.48
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,42.9
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,28.64
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,45.22
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,180.8
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,121.6
775104,Norton Barracks - Norton,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,189.5
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.83
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.41
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
