Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,38.71
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,29.86
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,42.48
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,164.3
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
775104,Norton Barracks - Norton,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,179.3
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.67
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.71
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.7
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.2
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.61
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,21.8
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,48.82
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,30.9
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,45.2
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,205.0
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
775104,Norton Barracks - Norton,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,192.0
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.12
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,38.52
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.7
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,160.7
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.59
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,48.76
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,26.58
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,57.58
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,81.9
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,203.5
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
775104,Norton Barracks - Norton,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,241.1
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.04
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.66
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.6
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,127.5
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.49
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.74
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,21.7
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,50.96
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,29.4
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,52.16
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,211.0
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
775104,Norton Barracks - Norton,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,218.4
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.44
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.25
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.5
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.32
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,45.96
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,30.57
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,49.42
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,191.0
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
775104,Norton Barracks - Norton,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,207.5
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.36
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.33
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.12
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.61
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.37
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,50.92
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,27.42
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,40.24
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,211.8
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
775104,Norton Barracks - Norton,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,170.2
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.22
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.23
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.2
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.21
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.5
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.2
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,54.03
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,24.47
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,42.22
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,224.9
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
775104,Norton Barracks - Norton,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,177.6
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.4
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.53
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.9
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.3
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.38
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,50.94
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,21.77
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,44.65
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,68.5
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,212.4
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
775104,Norton Barracks - Norton,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,188.2
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.76
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.56
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.17
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.58
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,21.6
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,52.22
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,23.17
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,39.81
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,218.3
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
775104,Norton Barracks - Norton,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,168.6
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.58
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.74
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.75
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.53
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.79
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.5
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
