Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,49.05
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,22.57
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,40.76
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,206.1
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,172.2
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.69
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.55
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.46
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.56
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.09
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.1
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,53.05
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,24.59
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,43.55
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,57.1
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,222.3
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
775104,Norton Barracks - Norton,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,183.3
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.19
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.66
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.73
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.3
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,51.29
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,27.39
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,37.56
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,214.8
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,115.4
775104,Norton Barracks - Norton,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.34
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.5
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.7
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.6
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.74
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.8
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,57.4
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,32.55
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,42.56
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,239.2
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,135.7
775104,Norton Barracks - Norton,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,181.7
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.25
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.79
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.6
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.8
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.31
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.22
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.84
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,21.5
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,51.65
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,24.52
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,52.25
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,216.3
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
775104,Norton Barracks - Norton,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,219.6
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.97
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.66
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.1
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.73
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.35
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.3
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,43.24
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,22.86
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,51.85
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,181.6
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
775104,Norton Barracks - Norton,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,217.8
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.16
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.37
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.4
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.33
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.14
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.1
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,45.71
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,18.35
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,46.66
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,191.6
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,196.6
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.03
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.05
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.18
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.2
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,21.4
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,49.05
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,23.05
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,43.13
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,204.8
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
775104,Norton Barracks - Norton,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,181.3
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.35
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.3
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.2
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.53
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.87
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,49.16
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,25.71
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,45.48
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,205.5
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
775104,Norton Barracks - Norton,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,192.7
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.65
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.81
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.5
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.32
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.67
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.25
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.8
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
