Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,52.37
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,27.2
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,48.39
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,219.2
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
775104,Norton Barracks - Norton,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,203.2
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.69
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.07
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.9
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.5
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.68
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,48.26
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,17.1
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,48.8
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,201.6
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
775104,Norton Barracks - Norton,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,204.7
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.53
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.67
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.7
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.8
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,21.3
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,49.83
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,15.42
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,42.37
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,207.9
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,180.5
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.14
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.55
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.2
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.38
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.53
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,21.2
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,52.55
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,18.84
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,47.4
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,218.8
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
775104,Norton Barracks - Norton,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,200.6
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.69
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.36
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,123.6
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,124.5
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.04
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,21.2
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,59.24
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,22.22
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,54.45
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,247.2
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
775104,Norton Barracks - Norton,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,228.9
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.05
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.19
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.2
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,50.54
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,20.13
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,45.91
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,210.7
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
775104,Norton Barracks - Norton,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,191.8
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.44
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.08
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,21.1
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,40.98
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,19.14
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,41.67
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,172.3
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,175.2
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.74
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.08
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.65
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.85
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.14
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,45.51
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,25.1
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,41.64
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,190.2
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
775104,Norton Barracks - Norton,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,175.6
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.85
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.4
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,35.46
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,20.09
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,46.29
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,150.2
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
775104,Norton Barracks - Norton,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,193.6
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.31
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.9
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
