Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,21.0
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,32.77
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,12.56
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,43.09
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,181.8
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.27
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,32.67
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,12.16
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,32.25
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,137.4
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,24.67
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,15.18
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,30.93
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
775104,Norton Barracks - Norton,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,132.5
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,20.9
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,30.2
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,20.33
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,32.77
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
775104,Norton Barracks - Norton,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.33
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,32.75
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,16.22
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,32.84
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,138.6
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,139.4
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.2
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.02
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.14
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,20.8
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,30.86
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,15.07
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,27.45
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
775104,Norton Barracks - Norton,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,20.7
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,25.37
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,11.08
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,25.27
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.63
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,22.27
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,15.71
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.17
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,28.32
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,11.4
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,19.12
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
