Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.84
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.65
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,25.66
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,7.96
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,20.16
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.79
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,19.61
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,9.98
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,36.75
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,74.9
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,160.6
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.17
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.35
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,21.22
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,14.62
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,35.51
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
775104,Norton Barracks - Norton,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,150.9
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,19.65
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,15.09
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,20.08
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.98
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,21.23
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,17.44
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,22.57
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
775104,Norton Barracks - Norton,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.7
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.48
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,21.12
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,15.59
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,24.31
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
775104,Norton Barracks - Norton,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.36
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.12
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,28.34
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,17.93
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,26.57
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,122.3
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
775104,Norton Barracks - Norton,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.52
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.28
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,22.78
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,15.33
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,27.92
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,101.8
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,121.8
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,49.3
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.32
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,20.2
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,23.05
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,10.03
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,22.41
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
