Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,20.2
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,28.98
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,11.88
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,24.72
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.66
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.69
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,30.88
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,11.23
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,25.4
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,67.3
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,132.2
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,112.9
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.91
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.13
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,29.68
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,14.21
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,25.34
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.57
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,31.22
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,18.5
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,26.39
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,136.0
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
775104,Norton Barracks - Norton,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.89
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,23.19
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,17.21
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,27.73
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.45
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,22.84
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,20.13
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,29.46
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
775104,Norton Barracks - Norton,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.3
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.16
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.65
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,22.86
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,21.45
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,29.03
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,102.2
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.06
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,45.1
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.17
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,25.15
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,18.27
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,29.16
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,110.4
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
775104,Norton Barracks - Norton,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.98
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.7
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.74
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,22.62
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,17.11
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,23.73
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,99.2
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
775104,Norton Barracks - Norton,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
