Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.41
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.3
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,26.56
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,23.28
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,27.88
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.76
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.61
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,27.56
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,19.69
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,22.99
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,30.9
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,19.86
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,28.32
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
775104,Norton Barracks - Norton,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,19.7
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,19.39
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,15.83
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,31.41
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,20.98
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,13.51
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,23.53
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.36
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,23.72
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,9.54
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,27.72
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,104.1
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,22.15
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,12.86
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,35.05
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,147.3
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,25.33
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,14.42
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,34.13
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,110.3
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,143.4
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.89
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,24.9
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,17.38
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,35.68
