Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
775104,Norton Barracks - Norton,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,149.9
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,28.18
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,12.9
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,31.72
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,134.4
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,21.64
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,11.64
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,29.14
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.67
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.54
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,21.44
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,11.76
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,32.13
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.55
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.96
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.69
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,20.26
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,7.45
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,34.05
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,144.3
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.64
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.98
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,22.47
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,32.36
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,138.4
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.35
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.87
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,22.59
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,9.16
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,32.47
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.73
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,19.31
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,21.43
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,42.67
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
775104,Norton Barracks - Norton,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,181.8
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.39
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,82.0
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,20.73
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,13.42
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,36.14
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,156.2
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.71
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
