Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,31.53
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,14.13
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,37.77
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,136.0
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,63.3
775104,Norton Barracks - Norton,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,161.7
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.92
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.9
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.77
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.6
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,26.48
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,15.48
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,59.89
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,116.3
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,251.0
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.65
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.65
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,29.79
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,11.72
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,57.19
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,71.7
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
775104,Norton Barracks - Norton,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,240.3
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.42
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,22.03
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,11.38
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,46.91
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,90.4
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,201.2
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,61.8
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,19.3
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,23.55
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,12.98
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,37.05
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,66.3
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,155.4
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.83
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,20.89
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,12.66
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,41.12
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,83.4
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,173.1
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.22
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,25.72
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,17.14
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,29.63
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,110.3
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,28.22
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,13.18
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,22.57
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,120.1
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,22.77
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,10.81
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,30.64
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,101.8
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,19.4
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
