Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,19.5
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,20.74
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,12.13
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,27.42
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,20.75
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,10.43
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,30.89
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,93.7
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,132.6
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,18.06
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,12.77
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,23.02
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.11
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,18.52
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,13.16
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,26.73
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
775104,Norton Barracks - Norton,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,116.7
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,19.6
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,21.6
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,13.21
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,23.09
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,19.7
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,17.83
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,11.76
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,22.09
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,19.7
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,16.91
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,10.61
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,21.64
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,16.79
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,11.58
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,17.14
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,14.47
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,11.01
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,21.04
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,45.6
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
