Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,15.42
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,11.66
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,18.26
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,19.8
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,15.8
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,13.7
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,19.88
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,17.43
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,12.49
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,18.68
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,18.12
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,10.49
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,20.5
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,17.89
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,10.57
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,20.56
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,15.1
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,11.05
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,20.87
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,19.9
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,19.94
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,11.36
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,22.76
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,17.89
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,11.29
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,22.16
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,18.89
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,10.01
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,25.83
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
775104,Norton Barracks - Norton,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
