Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,20.9
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,10.56
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,21.91
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,61.9
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,19.36
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,9.74
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,22.22
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,61.7
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,20.0
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,17.33
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,12.37
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,26.71
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,23.9
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,11.66
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,20.83
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,24.41
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,11.9
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,19.51
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,55.3
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,22.49
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,12.68
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,28.71
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,61.2
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,23.85
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,12.08
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,27.85
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.71
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,20.1
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,25.94
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,13.55
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,29.35
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
775104,Norton Barracks - Norton,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,56.2
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.63
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,20.2
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,29.79
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,11.38
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,33.01
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,139.2
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.37
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
