Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.92
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,20.2
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,30.93
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,10.48
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,33.55
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.25
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,31.66
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,12.38
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,36.62
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,135.1
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,154.0
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.18
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.52
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,33.18
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,14.32
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,37.54
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,158.3
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,28.32
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,10.89
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,30.74
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
775104,Norton Barracks - Norton,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,26.07
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,10.26
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,28.37
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.87
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.3
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,26.83
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,28.71
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,48.6
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,115.9
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
775104,Norton Barracks - Norton,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,20.3
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,26.6
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,12.66
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,26.81
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.14
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.85
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,73.2
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,18.09
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,13.2
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,41.74
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,175.5
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.02
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,71.1
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.2
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,20.03
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,15.6
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,38.21
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
775104,Norton Barracks - Norton,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,162.8
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.14
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.73
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,74.1
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.2
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
