Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,20.96
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,15.43
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,36.46
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
775104,Norton Barracks - Norton,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,155.6
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.87
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,78.5
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.6
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,18.86
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,17.3
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,36.59
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,156.1
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.16
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.96
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,21.79
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,17.42
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,32.33
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
775104,Norton Barracks - Norton,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,138.3
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.02
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,21.47
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,16.86
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,33.88
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,144.2
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.05
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,76.9
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.6
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,20.4
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,22.04
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,16.18
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,36.98
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.9
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
775104,Norton Barracks - Norton,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.89
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,73.6
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.1
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,22.46
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,15.4
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,38.07
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,71.9
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,160.4
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.2
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,21.82
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,18.59
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,34.27
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,55.4
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
775104,Norton Barracks - Norton,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.75
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,21.24
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,16.76
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,32.84
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.83
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,23.73
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,14.69
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,29.03
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.17
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.51
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
