Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,23.08
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,19.3
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,29.73
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,104.7
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
775104,Norton Barracks - Norton,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,24.52
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,19.18
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,28.8
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
775104,Norton Barracks - Norton,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,124.7
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,30.88
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,19.75
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,30.59
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
775104,Norton Barracks - Norton,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,29.83
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,23.07
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,32.19
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,128.4
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
775104,Norton Barracks - Norton,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.38
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,26.81
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,23.78
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,36.81
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
775104,Norton Barracks - Norton,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.33
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.15
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,30.41
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,27.27
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,37.29
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,68.4
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
775104,Norton Barracks - Norton,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,159.8
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.17
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.51
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.85
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,36.06
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,26.82
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,38.51
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,155.3
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
775104,Norton Barracks - Norton,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,164.1
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.16
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.44
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.4
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.46
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.47
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,36.42
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,30.48
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,38.79
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,155.1
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,127.4
775104,Norton Barracks - Norton,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,165.3
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.17
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.18
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,78.7
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.6
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.84
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,34.69
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,31.62
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,42.03
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,148.5
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
775104,Norton Barracks - Norton,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,180.1
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.32
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.3
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
