Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.21
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.99
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.9
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,32.44
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,31.97
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,44.75
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,140.0
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
775104,Norton Barracks - Norton,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,191.2
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.11
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.1
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.7
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.81
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,36.25
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,32.88
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,44.53
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,71.8
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,155.9
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,137.4
775104,Norton Barracks - Norton,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,189.1
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.17
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.25
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,75.5
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.9
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.83
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.78
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,35.99
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,29.9
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,47.32
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,76.2
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,154.4
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,125.9
775104,Norton Barracks - Norton,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,200.6
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.96
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,71.5
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.27
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,32.82
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,25.91
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,42.86
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,72.4
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
775104,Norton Barracks - Norton,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,183.1
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.17
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.12
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.58
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.41
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,36.31
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,26.83
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,44.69
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,67.1
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,155.8
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
775104,Norton Barracks - Norton,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,189.9
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.17
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.04
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.0
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,33.81
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,30.53
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,145.4
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
775104,Norton Barracks - Norton,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.81
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.25
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.6
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.06
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.8
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,39.47
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,36.33
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,44.4
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,167.1
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,150.5
775104,Norton Barracks - Norton,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,187.7
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.55
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.77
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.96
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.68
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.6
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,44.16
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,35.29
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,47.41
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,66.0
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,185.1
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
775104,Norton Barracks - Norton,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,200.3
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.33
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.18
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.79
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.7
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.2
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,49.25
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,34.26
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,50.18
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,204.7
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,141.7
775104,Norton Barracks - Norton,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,213.1
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,63.8
