Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.59
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.59
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.31
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.89
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.7
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,44.84
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,30.66
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,62.39
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,63.5
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,187.5
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
775104,Norton Barracks - Norton,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,259.4
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.16
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.78
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.43
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.61
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.3
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.2
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.8
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,43.37
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,26.77
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,54.52
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,181.9
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
775104,Norton Barracks - Norton,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,228.1
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.16
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.65
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.98
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.75
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.9
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,46.42
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,30.18
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,47.85
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,194.3
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
775104,Norton Barracks - Norton,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,200.7
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.17
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.14
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.13
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,122.3
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.49
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.47
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.27
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.4
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,51.82
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,31.41
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,51.6
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,217.0
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
775104,Norton Barracks - Norton,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,216.4
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.36
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.74
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,101.8
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.6
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.85
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.39
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.41
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,104.8
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,58.11
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,33.44
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,51.65
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,242.2
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,138.7
775104,Norton Barracks - Norton,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,216.9
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.14
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.72
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,59.4
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.0
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.1
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.75
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.1
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,41.58
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,30.57
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,46.33
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,68.2
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,176.4
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
775104,Norton Barracks - Norton,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,196.3
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.44
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.0
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.2
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.73
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,37.33
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,25.95
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,48.24
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,82.3
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,158.5
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
775104,Norton Barracks - Norton,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,203.5
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,35.53
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,93.3
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,148.7
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.93
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.61
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,42.59
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,27.98
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,54.91
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,179.7
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,117.6
775104,Norton Barracks - Norton,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,229.8
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.13
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.3
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,87.8
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,135.0
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.39
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.04
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,20.6
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,44.05
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,26.44
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,52.92
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,185.9
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
775104,Norton Barracks - Norton,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,222.2
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
