Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.61
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.14
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.16
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,82.1
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,122.4
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.11
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.77
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.93
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,45.05
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,24.5
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,51.78
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,73.3
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,189.6
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
775104,Norton Barracks - Norton,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,217.4
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.66
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,90.0
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,124.6
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.28
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.59
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,40.23
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,26.24
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,51.05
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,93.7
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,170.0
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
775104,Norton Barracks - Norton,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,214.5
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.78
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,76.0
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,133.2
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.76
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.47
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.78
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,40.45
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,28.53
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,50.64
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,174.4
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,120.1
775104,Norton Barracks - Norton,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,213.4
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.53
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,88.0
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,132.2
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.89
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.54
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.98
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.1
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.8
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,37.1
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,32.3
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,53.81
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,92.7
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,157.6
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,135.5
775104,Norton Barracks - Norton,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,226.0
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.94
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.7
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.59
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.35
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,103.0
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,38.94
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,36.35
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,54.32
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,90.9
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,163.7
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.1
775104,Norton Barracks - Norton,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,227.7
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.26
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,93.2
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.6
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.13
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.7
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,94.5
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,40.33
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,33.19
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,56.75
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,105.7
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,168.8
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
775104,Norton Barracks - Norton,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,237.7
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.52
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,79.3
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,123.0
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.82
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.7
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,40.3
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,28.92
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,51.34
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,79.1
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,168.0
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
775104,Norton Barracks - Norton,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,213.8
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.3
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.58
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,97.2
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,135.5
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.03
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.86
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.55
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,40.39
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,25.03
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,52.36
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,90.5
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,169.4
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
775104,Norton Barracks - Norton,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,218.6
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.33
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.14
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,112.6
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,145.4
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.49
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.77
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.1
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,33.31
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,27.5
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,64.77
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,147.3
