Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
775104,Norton Barracks - Norton,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,267.9
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.33
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.7
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,102.4
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,135.6
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.57
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.38
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.2
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,34.54
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,27.76
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,56.97
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,116.6
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,145.5
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
775104,Norton Barracks - Norton,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,237.0
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.33
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.85
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,88.7
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,128.0
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.27
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.99
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.09
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,36.73
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,39.75
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,57.51
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,106.1
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,153.7
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,165.9
775104,Norton Barracks - Norton,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,239.5
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.34
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.9
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.7
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,36.9
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,22.62
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,47.58
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,155.5
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
775104,Norton Barracks - Norton,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,198.1
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.34
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.62
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,74.7
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.43
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,30.88
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,24.53
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,46.01
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,76.4
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
775104,Norton Barracks - Norton,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,192.8
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.35
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.77
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,90.8
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,120.2
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,32.45
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,20.82
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,50.96
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,96.0
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,139.6
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
775104,Norton Barracks - Norton,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,212.7
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.35
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.24
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,33.66
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,21.55
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,44.92
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,83.6
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,90.9
775104,Norton Barracks - Norton,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,189.2
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.35
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.2
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,65.3
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,29.51
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,19.81
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,40.36
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
775104,Norton Barracks - Norton,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,171.4
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.33
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.06
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.2
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,26.72
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,21.9
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,33.98
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,63.9
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
775104,Norton Barracks - Norton,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,148.5
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.31
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.47
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.77
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
