Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,28.07
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,23.54
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,34.61
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,99.3
775104,Norton Barracks - Norton,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,149.8
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.3
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,28.98
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,16.44
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,28.45
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,125.6
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
775104,Norton Barracks - Norton,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.29
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.52
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.12
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,26.03
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,17.18
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,26.69
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,61.6
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
775104,Norton Barracks - Norton,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.31
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,60.2
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.04
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,24.84
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,17.62
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,28.57
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,64.7
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.31
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,58.5
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,25.54
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,17.12
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,26.82
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,60.5
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.3
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,23.77
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,17.07
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,28.83
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
775104,Norton Barracks - Norton,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,125.6
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.3
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,24.7
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,16.14
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,31.49
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.3
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,56.5
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,25.24
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,18.54
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,28.69
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,110.9
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.3
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.54
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.34
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,27.25
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,18.28
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,30.67
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,119.6
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,132.6
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.29
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
