Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,24.88
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,14.33
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,30.35
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,110.3
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.28
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.88
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.33
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,28.63
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,16.68
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,33.69
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,60.4
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
775104,Norton Barracks - Norton,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,24.93
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,17.69
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,27.53
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.7
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,56.9
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,26.08
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,18.55
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,28.28
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
775104,Norton Barracks - Norton,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.23
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.77
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,23.88
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,20.9
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,29.51
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,61.0
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
775104,Norton Barracks - Norton,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,127.6
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.22
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.73
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,77.9
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,29.34
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,18.48
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,34.18
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,73.2
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,147.3
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.58
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,95.8
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,127.7
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,28.34
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,17.55
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,39.5
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
775104,Norton Barracks - Norton,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,167.8
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.52
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,102.9
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,127.6
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,28.69
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,18.56
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,41.9
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,88.5
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
775104,Norton Barracks - Norton,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,177.2
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.54
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.3
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,34.33
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,16.68
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,37.7
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,65.0
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
775104,Norton Barracks - Norton,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,160.2
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.18
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.17
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,76.8
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,119.7
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
