Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,28.32
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,18.94
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,41.3
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
775104,Norton Barracks - Norton,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,177.1
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.73
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,27.71
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,19.49
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,33.5
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,54.3
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
775104,Norton Barracks - Norton,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,144.1
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.08
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.7
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.95
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,19.82
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,39.99
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,113.9
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
775104,Norton Barracks - Norton,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,170.8
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.14
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,22.04
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,21.89
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,30.93
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,55.0
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
775104,Norton Barracks - Norton,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,132.9
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,21.23
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,16.31
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,30.18
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,92.7
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
775104,Norton Barracks - Norton,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,20.85
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,14.38
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,29.87
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,54.5
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
775104,Norton Barracks - Norton,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,22.47
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,14.51
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,24.04
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,20.52
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,16.74
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,20.89
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,57.4
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,20.5
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,22.55
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,17.53
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,24.59
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
